Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.73
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:40:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.97
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.39
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.96
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.25
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.91
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.76
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.78
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.71
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.94
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.31
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.49
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.77
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.81
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.58
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.04
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.31
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.94
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.67
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.69
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.25
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.97
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.62
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.98
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.09
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.06
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.36
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.88
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.28
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.03
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.74
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,67.64
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.91
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.21
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.01
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.42
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.71
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,65.64
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.21
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.56
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.65
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.79
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.21
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.39
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.76
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.88
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.99
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.55
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.74
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.42
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.28
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.65
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.63
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.34
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.81
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.91
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.99
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.36
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.68
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.74
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.19
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.36
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.55
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,74.55
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.04
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.84
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.14
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.03
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.77
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,75.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.87
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.02
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.27
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
