Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.26
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,81.68
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.32
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,150.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.29
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.07
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.46
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.88
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.66
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.25
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,85.17
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,78.73
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,162.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.44
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.54
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.53
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.83
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,189.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,81.97
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,79.37
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,186.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.61
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,51.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,210.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.77
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,88.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.22
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,167.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.19
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.13
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.63
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.64
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.12
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,84.93
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.27
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.87
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.54
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.37
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,48.59
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.39
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,201.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.84
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,87.13
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.76
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.86
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.58
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.18
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.36
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.77
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.41
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,183.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.22
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.36
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.59
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.46
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.23
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.68
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.45
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.96
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,148.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.28
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.03
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.69
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.45
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.41
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.73
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.73
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.15
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.71
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.18
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.15
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.17
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.88
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.87
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.35
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.61
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.99
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.38
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.33
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.23
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,183.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.51
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.32
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,88.62
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,166.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.87
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.08
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.96
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.77
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.69
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,191.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.52
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,87.64
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.77
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,159.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.65
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.11
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.07
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.63
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.67
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.74
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,163.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.11
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.27
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.66
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.12
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.19
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.77
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.39
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
