Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.84
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.12
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.81
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.27
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.53
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.24
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.39
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.79
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.37
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.83
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.05
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.61
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.62
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.16
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.83
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.87
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.98
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.63
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.48
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.13
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.96
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.77
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.62
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.07
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.11
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.26
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.62
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.24
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.63
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.89
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.01
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.65
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.43
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.37
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.21
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.89
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.11
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.38
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.73
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.09
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.05
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.23
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.85
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.68
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.99
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.31
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.67
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
