Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.25
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.24
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,transformer,,Temperature,C,12.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.12
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.21
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.87
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.95
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.28
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,transformer,,Temperature,C,12.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.18
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.63
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.88
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.44
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.95
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.82
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,transformer,,Temperature,C,11.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.38
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.31
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.11
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.08
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.17
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,transformer,,Temperature,C,11.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.78
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.46
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.64
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,transformer,,Temperature,C,11.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.11
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.16
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.93
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,transformer,,Temperature,C,10.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.09
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.59
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.51
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,transformer,,Temperature,C,10.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.49
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.74
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,transformer,,Temperature,C,10.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.88
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.67
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.43
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,transformer,,Temperature,C,10.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.41
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.77
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,transformer,,Temperature,C,10.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.09
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.87
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.49
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,transformer,,Temperature,C,9.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.71
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.82
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.54
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.18
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,transformer,,Temperature,C,9.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.93
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.91
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,transformer,,Temperature,C,9.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.42
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.79
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.95
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.97
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
