Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,transformer,,Temperature,C,9.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,transformer,,Temperature,C,9.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.46
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,transformer,,Temperature,C,9.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.37
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,transformer,,Temperature,C,9.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,transformer,,Temperature,C,9.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,transformer,,Temperature,C,9.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,transformer,,Temperature,C,9.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,transformer,,Temperature,C,9.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,transformer,,Temperature,C,10.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,transformer,,Temperature,C,10.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,transformer,,Temperature,C,10.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,transformer,,Temperature,C,10.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,transformer,,Temperature,C,10.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
844302,KINGSWOOD OAK - SHELTON,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
