Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,transformer,,Temperature,C,12.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,transformer,,Temperature,C,12.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,transformer,,Temperature,C,12.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,transformer,,Temperature,C,13.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.21
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,transformer,,Temperature,C,13.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,transformer,,Temperature,C,14.1
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.59
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-02-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.75
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.42
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.86
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.49
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.28
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.74
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
