Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.19
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.71
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.62
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.33
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.87
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.79
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.75
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.89
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.65
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.98
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.33
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.05
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.41
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.21
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.62
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.41
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.21
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.23
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.32
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.46
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,58.72
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.52
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.83
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.71
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.81
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.19
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.85
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.85
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.54
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.25
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.85
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.38
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.46
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.32
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.59
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.54
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.98
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.87
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.77
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.98
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.33
