Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.96
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.58
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.52
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.62
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.31
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.05
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.37
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.66
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.81
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.79
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.37
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.38
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.71
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.85
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,62.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.66
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.03
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.46
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.37
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.74
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,67.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.39
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.62
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.98
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.83
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.54
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,65.06
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.81
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.72
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.86
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.79
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.04
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.15
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.58
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.27
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.69
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.41
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.66
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.65
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.41
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,71.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.96
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.11
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.83
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.87
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.76
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.36
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.27
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.46
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.28
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.56
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.63
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.79
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,192.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.25
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.49
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.07
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.04
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.42
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.62
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.98
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.38
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.16
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.05
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.39
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.09
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.16
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.73
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.15
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
