Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,80.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.11
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,188.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.25
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.21
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.64
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.05
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.32
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,85.58
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,156.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.34
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.68
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.54
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.21
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.09
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.77
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.42
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.75
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.54
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.76
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.73
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.75
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.47
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.21
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.95
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.64
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.11
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,183.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.15
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.42
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.81
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,187.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.77
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.52
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,78.16
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,175.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.33
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,185.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.82
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.63
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.96
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.76
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.85
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.03
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.11
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.87
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.21
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.64
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.59
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,198.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.32
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.58
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.11
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,77.97
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.85
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.65
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.33
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.38
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.72
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.03
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.46
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.74
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.63
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,184.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.95
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.51
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,80.58
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,172.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.79
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.69
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.71
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.52
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.86
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.31
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,86.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,188.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.79
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.37
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.09
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.87
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
