Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,transformer,,Temperature,C,11.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.34
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,transformer,,Temperature,C,11.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.46
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.74
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,transformer,,Temperature,C,10.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.68
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.37
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.75
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,transformer,,Temperature,C,10.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.04
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.65
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.81
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,transformer,,Temperature,C,10.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.01
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.74
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,transformer,,Temperature,C,10.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.36
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,transformer,,Temperature,C,9.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.73
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.62
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,transformer,,Temperature,C,9.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.83
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,transformer,,Temperature,C,9.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.52
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.65
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,transformer,,Temperature,C,9.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.39
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,transformer,,Temperature,C,9.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.42
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,transformer,,Temperature,C,8.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.41
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,transformer,,Temperature,C,8.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.63
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.77
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,transformer,,Temperature,C,8.7
