Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.07
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.33
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,transformer,,Temperature,C,8.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.68
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.07
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,transformer,,Temperature,C,8.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.11
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.28
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.36
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,transformer,,Temperature,C,8.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.36
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.16
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.63
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,transformer,,Temperature,C,8.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.21
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,57.56
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.38
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,transformer,,Temperature,C,8.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.72
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.49
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,transformer,,Temperature,C,8.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.96
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.36
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,transformer,,Temperature,C,8.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,transformer,,Temperature,C,8.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,transformer,,Temperature,C,8.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.56
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,transformer,,Temperature,C,8.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,transformer,,Temperature,C,9.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,transformer,,Temperature,C,9.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.66
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,transformer,,Temperature,C,9.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
