Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,transformer,,Temperature,C,9.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,transformer,,Temperature,C,9.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,transformer,,Temperature,C,9.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,transformer,,Temperature,C,9.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,transformer,,Temperature,C,10.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,transformer,,Temperature,C,10.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,transformer,,Temperature,C,10.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,transformer,,Temperature,C,10.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,transformer,,Temperature,C,10.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,transformer,,Temperature,C,10.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,transformer,,Temperature,C,11.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,transformer,,Temperature,C,11.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,transformer,,Temperature,C,11.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
