Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,transformer,,Temperature,C,11.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,transformer,,Temperature,C,11.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,transformer,,Temperature,C,12.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,transformer,,Temperature,C,12.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,transformer,,Temperature,C,12.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,transformer,,Temperature,C,12.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,transformer,,Temperature,C,13.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,transformer,,Temperature,C,13.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,transformer,,Temperature,C,13.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,transformer,,Temperature,C,14.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
