Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-02-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.75
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.95
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.53
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.48
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
