Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.54
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.43
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.43
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.97
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.35
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.86
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.23
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.74
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.94
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.64
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.76
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.73
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.81
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.73
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.76
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.57
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.01
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.93
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.43
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.77
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.08
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.99
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.99
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.62
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.31
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.83
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.16
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.99
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.06
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.92
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.35
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.54
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.71
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.77
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.92
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.04
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.46
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,136.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.79
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
