Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.29
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.76
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.72
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.94
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.02
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.86
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,154.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.72
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.44
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.77
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.48
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.74
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,147.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.18
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.72
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.61
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.46
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.18
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.16
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.57
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.16
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.37
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.06
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,193.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.98
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.32
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.04
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,158.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.67
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.15
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,49.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,201.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.67
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.45
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,148.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.53
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.11
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.94
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.57
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.63
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.91
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.33
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.42
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.15
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.31
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.73
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.61
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.03
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.08
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.81
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.63
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.42
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.65
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.03
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.41
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.48
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,160.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.45
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.18
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.29
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,48.02
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,197.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.83
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.74
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,86.41
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,192.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.18
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.65
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.29
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.36
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.39
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.23
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.41
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
