Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.87
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.62
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.44
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.35
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.76
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.29
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.48
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.95
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.99
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.95
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.04
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.87
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.77
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.87
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.13
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.09
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.92
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.33
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.58
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.46
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.39
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.79
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,148.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.45
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.24
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.41
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.69
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.82
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,161.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.75
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.13
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.92
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.43
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.99
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.09
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.45
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.46
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.82
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.48
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.01
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.11
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.23
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.43
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.59
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.45
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.92
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.43
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.91
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.76
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.03
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.62
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.22
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.57
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.16
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
