Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.42
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.01
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.01
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.86
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.72
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.03
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.32
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.55
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.09
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.35
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.95
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
