Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.92
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.64
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.41
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
