Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.37
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.17
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.05
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.18
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.29
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.05
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.03
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.65
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,transformer,,Temperature,C,14.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.58
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,transformer,,Temperature,C,14.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.39
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.92
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.05
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,transformer,,Temperature,C,14.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.34
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.35
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
