Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-02-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
