Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.96
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.34
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.53
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.09
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.89
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.37
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.18
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.13
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.83
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.59
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.63
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.86
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.58
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.12
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.66
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.39
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.35
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.97
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.45
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.64
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.48
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.94
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.34
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.07
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.65
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.14
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.18
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.94
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.57
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.45
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.77
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.35
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.38
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.65
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.34
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.55
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.63
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.65
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.45
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.56
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.14
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.51
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.26
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.45
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.54
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.64
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.23
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.55
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.62
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.26
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
