Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.05
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.06
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.66
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.82
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.21
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.97
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.75
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.14
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.79
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.96
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.07
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.98
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.94
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.02
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.16
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.62
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.98
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.02
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.04
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.02
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.42
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.63
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,197.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.67
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.65
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.67
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.26
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.62
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.86
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,191.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.24
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.38
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.96
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.61
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.32
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.08
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.87
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.02
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.59
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.85
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.72
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.81
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.06
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.85
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.63
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.79
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.67
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.46
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.18
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.89
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.54
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.52
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.08
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.67
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.47
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.25
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.53
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.92
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.73
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.48
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.68
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.56
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.52
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.68
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.93
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.24
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.53
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.39
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.27
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.14
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.05
