Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.66
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.17
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,136.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.73
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.22
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.89
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.42
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.71
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.19
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.71
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.29
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.59
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.01
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.74
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.72
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.96
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.84
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.15
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.37
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.58
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.86
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.79
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.17
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.71
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.37
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.04
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.88
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,161.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.05
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.46
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.29
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.53
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.38
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.74
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.36
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.81
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.29
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.35
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.17
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.57
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.05
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.99
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.07
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.09
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.97
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.16
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.86
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.87
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.94
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.73
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.87
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.01
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.66
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.18
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.31
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.94
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.59
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.23
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.97
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.36
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.62
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.84
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
