Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.08
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.46
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.82
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.61
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.26
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.53
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.19
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.09
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.54
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.85
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.98
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.08
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.61
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.49
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.36
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.61
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.35
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.95
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.05
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.89
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.77
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.73
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.62
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.42
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.72
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.32
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.56
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.45
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.56
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.94
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.01
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.92
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.3
