Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.26
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.74
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.65
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.29
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.06
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.62
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.71
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.56
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.37
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.42
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.29
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.16
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.15
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.91
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.26
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.56
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.19
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.77
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.64
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.53
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.14
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.55
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.58
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.71
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.01
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.38
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.76
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.68
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.69
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.14
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.96
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.04
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.35
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.26
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.82
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.33
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.51
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.25
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.83
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.94
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.52
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.66
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.38
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.95
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.33
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.33
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.28
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.99
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.57
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.81
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.02
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.29
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.56
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.05
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.22
844302,KINGSWOOD OAK - SHELTON,2023-02-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
