Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
844302,KINGSWOOD OAK - SHELTON,2023-02-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T09:00:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-02-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-02-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.05
844302,KINGSWOOD OAK - SHELTON,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.01
844302,KINGSWOOD OAK - SHELTON,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.25
844302,KINGSWOOD OAK - SHELTON,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.53
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.56
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.52
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.22
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.53
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.01
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.35
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,transformer,,Temperature,C,13.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.97
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.32
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.06
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,transformer,,Temperature,C,13.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.19
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.14
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,13.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.82
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.91
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.81
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,13.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.46
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.35
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.76
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,12.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.35
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.51
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.08
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,transformer,,Temperature,C,12.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,transformer,,Temperature,C,12.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.45
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.13
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.48
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.82
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,transformer,,Temperature,C,12.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.22
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.84
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.56
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.89
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,transformer,,Temperature,C,12.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.76
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.36
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.99
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,transformer,,Temperature,C,11.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.48
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.31
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.09
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.06
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,transformer,,Temperature,C,11.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.44
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.02
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
844302,KINGSWOOD OAK - SHELTON,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
844302,KINGSWOOD OAK - SHELTON,2023-02-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
844302,KINGSWOOD OAK - SHELTON,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-02-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T06:50:00.000+00:00,transformer,,Temperature,C,11.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
