Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.91
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.17
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-02-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.58
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.73
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.43
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.93
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.19
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.91
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.09
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.67
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.61
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.77
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.85
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.78
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.96
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.14
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
