Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.62
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.78
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.73
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.72
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.55
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.08
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.38
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.31
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.59
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.59
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.77
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.86
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.59
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.47
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.71
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.66
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.09
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.62
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.31
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.67
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.77
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.34
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.82
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.01
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.54
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.59
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.35
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.31
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.93
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.41
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.56
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.31
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.35
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.23
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.64
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.09
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.68
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.58
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.55
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.52
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.91
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.74
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.45
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.19
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
