Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.08
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.52
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.86
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.48
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.08
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.99
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.47
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.83
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.83
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.46
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,154.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.38
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.13
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.25
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.59
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.87
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.58
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.52
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.78
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.96
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.14
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.85
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.47
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.96
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.59
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.22
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.29
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.69
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.25
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.29
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.57
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.33
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.45
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.33
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.47
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.78
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.63
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.51
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.41
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.77
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.54
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.34
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.74
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.43
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.62
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.62
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.74
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.62
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.43
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.52
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.86
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.13
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.93
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.45
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.59
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.23
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.29
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.46
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,80.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.13
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.22
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.93
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,183.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.38
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,84.64
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,142.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.86
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.51
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.18
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.94
