Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.83
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.25
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.18
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.31
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.71
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.33
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,147.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.51
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.85
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.84
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.05
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.91
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.07
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.78
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.61
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.72
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.55
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.13
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.68
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.41
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.33
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.52
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.75
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.07
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.93
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.05
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.33
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.61
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.99
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.18
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.75
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.74
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.13
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.55
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.86
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.85
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.87
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.31
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.57
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.47
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.22
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.25
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.87
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.25
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.66
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
