Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.71
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.57
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.89
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.81
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.57
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.83
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.59
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.68
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.48
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.52
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.59
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.32
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,67.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.84
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.61
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.78
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,56.61
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.61
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.93
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.86
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.51
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.99
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,63.43
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.66
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.98
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.27
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.38
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.35
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.57
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.91
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.34
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.68
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.31
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.45
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.75
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.55
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.54
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.78
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.91
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,transformer,,Temperature,C,23.5
