Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.72
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.26
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.86
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.37
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.82
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.38
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,68.84
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.13
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.91
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.23
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.05
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.82
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.74
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.14
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.08
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.43
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.56
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.64
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.73
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.53
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.56
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.05
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.56
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.48
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.56
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.99
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.61
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.85
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.54
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.68
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.38
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.63
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.66
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.64
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.57
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.96
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.64
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.46
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.57
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.83
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.05
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.55
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.13
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.89
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.23
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.01
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.51
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.08
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.51
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
