Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.83
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.74
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.08
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.23
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.34
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.14
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.18
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.34
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.23
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.29
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.77
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.98
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.56
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.75
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.69
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.25
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.82
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.29
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.32
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.09
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.98
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.89
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.25
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.73
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.38
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.59
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.25
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.08
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.26
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.54
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.19
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.63
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.22
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.51
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.83
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.07
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
