Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.98
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.73
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.91
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.89
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.35
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.74
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.08
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.53
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.56
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.65
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.48
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.67
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:20:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
