Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.06
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.69
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.65
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.89
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.32
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.52
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.75
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.27
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.65
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.42
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.22
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.73
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.74
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.64
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.35
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.16
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.99
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.22
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.97
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.15
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.57
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.12
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.23
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.43
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.83
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.35
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.59
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.04
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.48
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.28
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.17
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.52
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,145.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.59
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.12
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.99
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.17
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.73
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.24
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.07
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.75
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.22
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.17
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.93
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.72
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.26
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.97
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.64
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.06
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.57
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.32
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.12
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.65
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.87
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.77
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.43
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.55
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.47
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.36
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.32
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.53
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.81
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.95
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.99
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.93
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.76
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.17
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.21
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.76
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.09
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.46
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.96
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.81
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.55
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.94
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.79
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.99
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.54
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
