Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.73
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.17
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.33
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.25
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.93
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,27.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.61
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,75.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.57
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.39
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.46
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,191.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.35
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.78
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.29
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.91
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.17
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,85.76
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,162.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.36
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.22
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.56
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.92
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,27.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.35
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,79.48
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,150.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.22
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.31
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.23
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.86
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,27.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.61
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.74
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.08
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,146.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.24
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.61
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.09
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.06
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.52
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.79
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.61
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.14
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.15
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.86
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,183.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.27
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.59
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.41
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,83.45
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.41
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.27
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.75
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,188.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.61
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.17
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.36
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,183.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,75.02
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.45
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,84.12
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.29
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,48.16
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,197.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.29
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.95
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,72.41
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.47
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,91.11
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,156.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.36
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.65
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.69
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,192.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.72
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.39
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.76
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.37
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,91.09
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,136.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.88
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.33
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.67
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.56
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.55
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,80.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.08
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.58
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.48
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.95
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.87
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.68
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.53
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.36
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.46
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.61
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.65
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.85
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,48.21
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,196.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,78.82
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.41
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.81
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.19
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.95
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.92
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.99
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,193.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.36
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.73
