Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,77.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.16
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.25
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.55
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.47
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.48
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,53.11
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,218.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.63
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.73
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,86.66
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.68
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.51
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.68
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.86
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,50.29
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,206.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,67.36
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.91
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,82.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.99
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.65
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.22
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.83
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.27
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,194.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,69.11
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.82
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,82.91
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.12
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.87
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.36
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.61
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.31
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.48
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.54
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,77.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.34
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.46
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.97
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.89
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.04
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.08
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,70.35
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.56
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.68
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.48
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.26
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.21
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.12
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.94
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.95
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.91
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.62
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.76
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.64
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.68
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.67
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.28
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.69
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.55
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.23
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.97
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.95
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.82
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.94
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.69
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.93
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.62
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.36
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,59.88
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.12
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.61
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.85
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.07
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.66
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.97
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,58.68
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.51
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.11
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.76
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.31
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.25
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.73
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.35
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.01
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.28
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.66
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.41
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.77
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.64
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.61
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.59
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,62.41
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.86
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.33
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.49
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.88
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.64
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,62.36
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.88
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
