Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.54
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.98
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.49
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.59
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.26
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.11
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.57
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.74
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.72
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.03
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.27
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.84
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.86
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.93
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.06
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.67
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.74
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.89
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.76
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.37
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.29
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.34
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.73
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,60.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,58.59
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.44
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.11
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.34
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.24
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.66
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.72
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.14
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.39
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.53
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.72
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.75
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.27
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.32
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.12
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.38
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.45
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,57.87
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.65
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.45
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.67
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.61
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.84
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.96
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.84
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,194.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.28
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.04
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.98
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.48
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.51
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.59
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,194.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.03
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.93
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,67.87
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,146.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.69
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.58
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.49
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.72
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.26
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.61
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.99
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.62
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.24
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.78
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.22
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.74
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.17
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.82
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.41
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.88
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.04
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,63.58
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.71
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.77
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.72
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.29
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.99
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.66
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,transformer,,Temperature,C,22.6
