Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.06
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.38
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.93
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.32
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.62
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.07
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.62
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.72
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.19
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.07
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.85
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.52
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,63.69
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.26
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.82
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.45
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.41
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.71
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.82
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.69
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.71
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.95
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.01
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.53
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.03
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,63.71
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.19
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.48
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.36
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.09
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.85
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,63.54
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.01
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.73
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.79
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.68
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.29
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.11
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.69
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.25
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.76
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.82
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.49
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.42
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.96
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.21
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.48
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.61
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.53
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.04
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.48
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.24
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.92
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.07
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.85
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.96
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.86
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.85
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.96
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.25
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,59.72
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.11
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.14
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.88
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.84
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,61.82
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.71
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.11
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,57.75
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.63
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.93
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.25
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.07
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.85
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.65
844302,KINGSWOOD OAK - SHELTON,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
