Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
