Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.76
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.46
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.66
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.23
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.65
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.57
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.72
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.76
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.36
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.31
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.67
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.42
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.45
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.91
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.79
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.55
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.67
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.56
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.83
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.55
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.41
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.28
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.52
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.76
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.91
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.21
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.72
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.61
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.04
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.51
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.33
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.53
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.91
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.99
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.51
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.28
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,162.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.01
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.94
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.88
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.32
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.95
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.38
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,157.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.05
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.62
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.32
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.77
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.75
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.37
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.39
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.04
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.63
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.58
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.71
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.66
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.38
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.44
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.05
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.74
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.61
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.86
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.85
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.05
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.91
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.59
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,144.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.17
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.17
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.21
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.21
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.36
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.97
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
