Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.38
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.53
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.18
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.74
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.64
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.76
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.14
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.33
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.83
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.88
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.97
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,76.59
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.26
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.68
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.75
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.53
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.79
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.07
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.21
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.08
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.36
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.85
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.56
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.07
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.23
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.92
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.53
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.94
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.94
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.48
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.63
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.42
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.68
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.41
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.55
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.32
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.88
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.23
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.73
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.76
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.01
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.27
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.56
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.65
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.32
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.56
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.91
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.28
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.66
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.82
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.81
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.74
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.11
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.47
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.54
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.03
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.08
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.82
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.54
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.11
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.35
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.93
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.45
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.39
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.48
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.81
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.31
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.57
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.08
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.86
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.85
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.54
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.52
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.14
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.55
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.03
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.33
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.47
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.75
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.28
844302,KINGSWOOD OAK - SHELTON,2023-02-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.38
