Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.73
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:10:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.16
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.33
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.33
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.06
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.17
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.46
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.16
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.84
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.01
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.46
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.26
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.11
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.62
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.33
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.04
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.97
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.34
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.61
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.32
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.73
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.82
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.58
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.31
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:00:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
