Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
