Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.08
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
