Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.92
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.39
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.15
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-02-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.73
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.99
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.17
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.53
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.44
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.13
