Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.47
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.45
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.25
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.21
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.07
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.82
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.37
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.42
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.92
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.06
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.61
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.46
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.06
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.37
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.89
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.48
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.08
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.34
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.93
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.68
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.08
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.19
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.06
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.85
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.68
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.82
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.38
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.03
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.77
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.85
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.25
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.21
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.84
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.53
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.33
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,64.94
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.92
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.64
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.38
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.06
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.33
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.08
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.21
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.75
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.79
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.38
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.39
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.17
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.75
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.47
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.55
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.87
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.82
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.87
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,63.08
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
