Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.22
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.18
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.48
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.42
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.95
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.11
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.35
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.78
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,194.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.11
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,72.83
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,73.35
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.94
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.19
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.43
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.28
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.22
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.32
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.58
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.29
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.31
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.07
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,49.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,200.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.11
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.66
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,83.35
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.89
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.91
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.09
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,193.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,70.04
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,85.98
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,185.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.52
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.19
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.91
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.91
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,48.79
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,199.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.42
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.11
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.47
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.51
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.67
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.47
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.67
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.75
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,88.18
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,170.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.44
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.17
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.52
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.24
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.91
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.68
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.08
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,82.42
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.76
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.71
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.28
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,189.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.67
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.24
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,88.04
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.09
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.27
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.98
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.97
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.17
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,189.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.07
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.24
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,87.29
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,148.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.76
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.42
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.64
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.48
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.19
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.77
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.24
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.61
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.39
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.95
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.19
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,79.34
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.49
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.34
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.47
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.42
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.14
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.93
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.76
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.61
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.83
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.32
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.38
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.22
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
