Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.21
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,84.91
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.31
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.87
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.73
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,182.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,82.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.89
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.94
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.74
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.39
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.39
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.55
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.15
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.94
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.79
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.15
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.61
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.34
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.55
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.91
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.71
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.78
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.38
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.83
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.59
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.15
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.71
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.21
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.85
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.43
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.66
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.85
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.01
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.38
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.11
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.35
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.88
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.39
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.61
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.27
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.11
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.47
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.45
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.73
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.92
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.79
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.07
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.63
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.98
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.98
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.01
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.65
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.64
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.66
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.65
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.95
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
