Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:40:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.65
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.58
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.83
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.53
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.64
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.77
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.94
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.49
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.91
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.55
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.33
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.38
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.98
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.46
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.81
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.09
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.08
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.22
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.25
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.29
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.92
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.03
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.43
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
