Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.53
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.91
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.77
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.14
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.38
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.51
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.98
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.01
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.27
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.42
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.55
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.06
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.75
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,transformer,,Temperature,C,14.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.95
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.35
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.14
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.93
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,transformer,,Temperature,C,13.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.73
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,transformer,,Temperature,C,13.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,transformer,,Temperature,C,13.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,transformer,,Temperature,C,13.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.29
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,transformer,,Temperature,C,13.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.98
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.34
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
