Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T07:00:00.000+00:00,transformer,,Temperature,C,10.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-02-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-02-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.46
844302,KINGSWOOD OAK - SHELTON,2023-02-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.03
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,transformer,,Temperature,C,10.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.59
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.44
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.67
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.81
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,transformer,,Temperature,C,10.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.22
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,transformer,,Temperature,C,10.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,transformer,,Temperature,C,10.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,transformer,,Temperature,C,10.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,transformer,,Temperature,C,10.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,transformer,,Temperature,C,10.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,transformer,,Temperature,C,11.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,transformer,,Temperature,C,11.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,transformer,,Temperature,C,11.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,transformer,,Temperature,C,11.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,transformer,,Temperature,C,11.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,transformer,,Temperature,C,11.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-02-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
