Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,transformer,,Temperature,C,14.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,transformer,,Temperature,C,14.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,transformer,,Temperature,C,14.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
