Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.09
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.54
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.16
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.56
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.55
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.69
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.12
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.31
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.73
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.65
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.72
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.24
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.11
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.69
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.62
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.97
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.12
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.21
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.31
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.47
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.19
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.06
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.57
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.64
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.98
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.73
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.42
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.65
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.33
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.19
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.41
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.84
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.19
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.81
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.63
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.39
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.63
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.61
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.42
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,70.91
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.88
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.72
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,194.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.86
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.29
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.41
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.47
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.17
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,85.13
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,198.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.88
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.72
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.31
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.99
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.91
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.71
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.97
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.85
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.61
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,49.78
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,204.7
