Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.57
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.29
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.46
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,79.35
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,173.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.63
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,48.31
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,196.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.05
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.15
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.32
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,77.36
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,163.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.06
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.94
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.47
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.19
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.53
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.13
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,148.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.41
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.13
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.78
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.27
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.11
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.24
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.67
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,83.24
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,159.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.14
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.33
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.77
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.21
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.86
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.35
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.94
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.85
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.36
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.84
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.18
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.83
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.42
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.76
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.76
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.94
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.59
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.44
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.67
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.57
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.79
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.17
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.83
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.23
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,82.85
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.85
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.09
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.58
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.83
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.15
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.79
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,80.24
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.71
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.34
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.87
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.01
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.27
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.58
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,150.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.39
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.93
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.77
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.29
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.08
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.79
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.67
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.01
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.67
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.18
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.47
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.97
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.44
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.79
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.63
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.62
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.26
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.55
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.53
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.74
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.55
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.36
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.92
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.98
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.63
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.45
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
