Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.12
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.24
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.08
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.67
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.98
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.39
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.29
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.57
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.11
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.69
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.26
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.37
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.89
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.09
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.34
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.51
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.91
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.85
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.09
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.23
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.34
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.23
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.12
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.31
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.97
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.48
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.79
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.52
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.87
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.77
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.49
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.11
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.06
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.27
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.94
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.59
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.45
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.77
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.32
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.82
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.38
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.99
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.85
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.14
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.73
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.48
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.84
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
