Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.84
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:10:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.95
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.98
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.36
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.39
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.75
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.72
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.13
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.34
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.44
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.71
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.85
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.61
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.56
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.45
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.15
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.41
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.18
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.78
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.77
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.76
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.11
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.73
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.61
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.12
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.13
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.19
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
