Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.57
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.75
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.92
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.97
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,transformer,,Temperature,C,14.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.64
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.14
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.56
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,transformer,,Temperature,C,14.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.66
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.08
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.17
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.16
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,transformer,,Temperature,C,14.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.46
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
