Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,transformer,,Temperature,C,14.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,transformer,,Temperature,C,14.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,transformer,,Temperature,C,14.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
