Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-02-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
