Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.32
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.49
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.43
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.59
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.07
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.45
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.76
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.24
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.91
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.33
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.83
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.58
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,51.08
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.27
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.32
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.75
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.83
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.65
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.14
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.86
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.15
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.16
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.87
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.57
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.88
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.33
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.44
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.24
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.83
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.46
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
