Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.46
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.76
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.48
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.21
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.67
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.16
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.11
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.43
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.64
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.74
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.76
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.14
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.78
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.71
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.07
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.77
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.77
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.11
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.17
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.88
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,51.04
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,206.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.63
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.34
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,72.67
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,176.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.33
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.47
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.84
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.46
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,149.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.58
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.59
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,75.28
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,182.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.33
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.74
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.36
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.93
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.48
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.73
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.67
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.21
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.88
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.07
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.58
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.28
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.65
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.85
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,184.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.07
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.86
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.92
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,142.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.31
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.55
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.34
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.99
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.36
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.04
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.48
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.11
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.34
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.52
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
