Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.97
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.22
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.44
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.94
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.93
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.19
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.98
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.49
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.34
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.22
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.99
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.28
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.71
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.44
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.88
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.17
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.73
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.27
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.61
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.61
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.86
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.38
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.71
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.57
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.51
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.36
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.35
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.27
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.38
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.87
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.46
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.37
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.08
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.99
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.61
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.07
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.98
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.56
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.42
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.66
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.17
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.39
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.78
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.69
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.16
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.93
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.25
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.33
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.51
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.12
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.68
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.76
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.32
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.99
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.61
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.05
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.29
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.19
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.66
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.85
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.41
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.56
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.55
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.41
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.26
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,77.95
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,167.6
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.01
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.45
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.3
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
